Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
