Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
