Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
