Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
