Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
