Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
