Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
