Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
