Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
