Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
