Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
