Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
