Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
