Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
