Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
