Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
