Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
