Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
