Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
