Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
