Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
