Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
