Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
