Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
