Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
