Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
