Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
