Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
