Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
