Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
