Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
