Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
