Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
