Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
